Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.88
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.56
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.78
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.06
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.76
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.09
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.49
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.01
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.7
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.55
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.44
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.16
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.65
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.79
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.68
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.45
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.51
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.31
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.73
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.44
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.4
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.2
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.27
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.24
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.81
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.17
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.6
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.25
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.55
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.91
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.33
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.23
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.49
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.12
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.09
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.69
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.27
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.63
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.35
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.24
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.26
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.73
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.28
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.07
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.34
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.21
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.21
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.27
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.66
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.35
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.09
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.05
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.9
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.47
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.2
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.63
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.53
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.3
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.83
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.66
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.77
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.63
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.96
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.19
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.21
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.1
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.63
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.07
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.65
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.1
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.22
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.33
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.31
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.28
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.25
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.39
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.35
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.51
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.37
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.43
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.91
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.79
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.35
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.04
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.14
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.2
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.07
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.02
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.85
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.4
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.16
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.93
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.76
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.54
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.79
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.44
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.95
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.14
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.0
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.76
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.2
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.71
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.74
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.67
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.55
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.35
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.22
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.44
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.4
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.39
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.68
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.53
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.44
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.73
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.03
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.51
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.7
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.89
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.68
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.22
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.17
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.05
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.48
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.99
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.62
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.92
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.36
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.04
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.33
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.98
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.25
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.34
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.11
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.17
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.53
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.14
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.41
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.8
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.37
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.17
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.61
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.63
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.09
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.71
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.76
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.93
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.77
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.57
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.99
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.87
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.63
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.38
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.12
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.84
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.87
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.71
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.57
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.77
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.62
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.6
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.14
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.32
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.64
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.9
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.37
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.07
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.08
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.03
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.7
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.04
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.87
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.01
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.39
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.56
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.05
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.1
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.29
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.58
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.81
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.72
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.59
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.24
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.51
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.98
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.09
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.46
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.76
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.79
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.82
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.88
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.64
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.67
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.5
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.39
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.32
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.72
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.97
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.12
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.9
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.22
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.44
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.74
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.64
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.19
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.82
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.19
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.47
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.23
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.76
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.19
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.59
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.22
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.66
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.6
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.05
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.99
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.72
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.25
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.27
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.82
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.9
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.93
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.32
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.46
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.7
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.42
