Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.9
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.12
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.0
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.52
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.81
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.64
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.81
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.17
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.34
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.43
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.56
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.58
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.01
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.63
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.87
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.3
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.32
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.88
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.1
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.08
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.96
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.78
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.62
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.43
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.49
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.69
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.39
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.06
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.03
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.56
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.16
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.17
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.34
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.58
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.35
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.48
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.53
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.7
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.69
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.94
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.37
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.83
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.53
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.52
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.97
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.88
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.53
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.06
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.77
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.06
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.02
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.71
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.71
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.62
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.69
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.35
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.28
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.59
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.3
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.65
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.41
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.33
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.25
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.58
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.78
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.49
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.94
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.5
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.42
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.03
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.63
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.88
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.98
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.01
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.58
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.06
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.32
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.54
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.32
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.29
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.12
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.85
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.5
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.33
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.47
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.71
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.91
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.19
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.57
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.1
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.61
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.53
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.08
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.05
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.67
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.4
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.45
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.44
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.47
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.38
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.85
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.31
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.57
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.36
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.35
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.54
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.58
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.96
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,59.63
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,60.36
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.4
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.83
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.72
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.32
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.36
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.87
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.45
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.97
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.78
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.58
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.49
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.81
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.53
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.79
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.22
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.64
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.18
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.77
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.45
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.91
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.99
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.64
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.59
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.62
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.73
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.59
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.32
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.82
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.03
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.58
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.02
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.28
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.48
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.88
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.97
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.02
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.87
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.77
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.99
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.75
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.72
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.62
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.9
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.79
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.25
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.35
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.61
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.56
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.73
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.46
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.69
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.97
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.55
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.79
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.1
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.04
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.24
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.51
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.65
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.74
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.31
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.26
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.74
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.22
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.48
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.64
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.14
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.62
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.59
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.02
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.44
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.04
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.8
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.07
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.45
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.06
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.14
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.73
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.65
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.43
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.06
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.0
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.61
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.26
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.48
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.42
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.78
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.32
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.04
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.96
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.03
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.11
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.47
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.06
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.45
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.88
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.88
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.81
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.76
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.75
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.57
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.89
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.32
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.58
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.24
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.28
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.28
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.72
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.76
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.29
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.94
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.85
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.52
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.32
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.63
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.09
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.48
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.02
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.51
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.73
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.46
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.43
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.59
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.38
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.26
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.47
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.71
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.73
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.63
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.74
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.05
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.12
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.81
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.79
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.59
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.74
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.31
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.26
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.01
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.21
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.88
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.2
