Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.41
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.94
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.81
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.3
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.84
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.56
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.97
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.42
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.74
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.55
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.88
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.47
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.41
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.74
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.27
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.32
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.92
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.19
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.35
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.11
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.03
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.38
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.41
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,63.42
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,65.63
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.79
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.23
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.96
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.02
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.46
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.58
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.96
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.11
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.16
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.68
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.21
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.41
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.35
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.27
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.75
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.4
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.1
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.98
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.02
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.53
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.39
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.96
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.97
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.28
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.74
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.16
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.12
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.96
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.24
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.21
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.29
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.55
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.96
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.57
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.94
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.96
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.03
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.22
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.26
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.09
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.99
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.47
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.6
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.62
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.87
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.03
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.19
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.69
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.26
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.99
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.97
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.38
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.37
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.1
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.16
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.68
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.77
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.44
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.21
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.24
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.86
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.65
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.6
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.53
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.72
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.56
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.39
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.86
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.21
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.29
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.28
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.55
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.49
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.5
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.28
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.78
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.3
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.48
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.56
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.45
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.99
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.87
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.29
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.78
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.78
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.62
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.72
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.97
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.57
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.45
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.99
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.02
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.24
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.49
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.07
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.01
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.58
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.26
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.06
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.54
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.52
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.37
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.59
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.48
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.06
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.25
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.04
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.91
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.1
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.79
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.41
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.83
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.13
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.42
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.12
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.4
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.62
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.88
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.82
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.51
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.76
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.09
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.42
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.32
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.04
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.65
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.81
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.83
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.09
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.67
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.01
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.93
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.28
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.87
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.25
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.99
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.08
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.49
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.52
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.96
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.3
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.64
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.59
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.33
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.36
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.89
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.78
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.88
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.18
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.97
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.89
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.84
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.16
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.41
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.59
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.49
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.25
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.9
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.17
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.24
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.64
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.37
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.02
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.38
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.42
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.16
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.21
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.99
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.43
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.51
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.35
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.83
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.15
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.58
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.23
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.15
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.13
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.77
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.55
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.28
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.17
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.63
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.13
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.61
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.19
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.14
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.94
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.21
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.02
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.11
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.31
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.89
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.56
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.93
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.04
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.85
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.55
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.84
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.15
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.99
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.69
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.69
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.07
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.07
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.94
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.44
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.44
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.37
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.66
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.68
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.73
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.49
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.08
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.19
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.18
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.79
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.75
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.81
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.52
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.85
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.82
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.97
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.85
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.07
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.78
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.22
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.43
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.89
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.06
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.17
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.66
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.12
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.85
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.3
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
