Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.0
