Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
