Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
