Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.6
