Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
