Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
