Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
