Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
