Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
