Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
