Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,96.3
