Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
