Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
