Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
