Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
