Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
