Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
