Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.4
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.8
