Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
