Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
