Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
