Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
