Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
