Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
