Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
