Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
