Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
