Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.9
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.1
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.4
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.1
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.6
