Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.6
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.4
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,274.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,271.6
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,267.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.1
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.2
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
