Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.4
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
