Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.0
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
