Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.3
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.7
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
