Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.0
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.9
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.3
