Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,241.2
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,246.9
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,257.2
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.3
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.3
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.8
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.0
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.6
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,260.1
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,277.9
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,255.6
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.8
