Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.9
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.9
