Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.0
