Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,231.0
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.4
