Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
