Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
