Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
