Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
