Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
