Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
