Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
