Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
