Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
