Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
