Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
