Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
