Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
