Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
