Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
