Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
