Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
