Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
