Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
