Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
