Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
