Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
