Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
