Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
